Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9343899999999999
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93637
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96762
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.31
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.94
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.31
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77871
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64904
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76889
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89331
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95981
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671299999999999
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.87
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7767
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.863
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77304
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.05
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.17
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.36
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.39
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.92
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Max),A,49.38
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Max),A,56.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 23:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97131
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94647
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736299999999999
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.31
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.31
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81085
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68966
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74478
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86667
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9613
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8408200000000001
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7926
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76855
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Min),A,73.12
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.25
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 23:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94681
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9430200000000001
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9305399999999999
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.25
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8582700000000001
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57324
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7400800000000001
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88476
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9561200000000001
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95071
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74441
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71136
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8396
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Max),V,245.12
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.81
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.84
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,66.75
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,66.88
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.75
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96985
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97144
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.31
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9752799999999999
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78164
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6784
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93155
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9709200000000001
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.5
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68472
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89786
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82531
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.59
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.64
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.28
