Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,72.12
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,72.38
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.25
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,81.75
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,81.88
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,81.88
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9648399999999999
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92984
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433299999999999
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.06
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.81
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97134
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76754
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7673
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88339
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96493
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85104
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86398
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8295
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.09
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.8
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,57.12
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.25
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97519
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9621299999999999
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783299999999999
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8651399999999999
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81552
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80609
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9130799999999999
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628899999999999
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90115
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82391
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8268399999999999
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.69
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.52
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.59
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,61.88
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,62.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9521200000000001
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9417700000000001
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93942
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342299999999999
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97375
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82083
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9337799999999999
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9624
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88064
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85626
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79873
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.86
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.69
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.81
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,75.88
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97501
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704299999999999
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8963899999999999
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87045
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8345899999999999
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9061899999999999
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9656399999999999
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9515399999999999
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8352
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526299999999999
