Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8229
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.56
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,59.88
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,59.88
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,63.38
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.88
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,77.62
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,77.62
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9697
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444299999999999
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465600000000001
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97977
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98196
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8593700000000001
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87503
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96246
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90375
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82696
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90945
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8365799999999999
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.28
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.8
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.86
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,61.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,69.62
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,70.62
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9793700000000001
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9652700000000001
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9665799999999999
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91604
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9617899999999999
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90643
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8553700000000001
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94281
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7950699999999999
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83709
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87164
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.97
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.16
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.27
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.66
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,59.25
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,73.12
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,73.38
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722299999999999
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9768700000000001
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.69
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8377399999999999
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8792399999999999
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8404200000000001
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9333799999999999
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9630700000000001
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91812
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.06
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7521
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8024600000000001
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8772
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.25
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.31
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.39
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,73.75
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.38
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,82.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,82.38
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97659
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95306
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96301
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.06
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8414299999999999
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8418899999999999
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8694700000000001
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8739299999999999
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9857799999999999
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
