Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85467
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8253799999999999
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91791
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.91
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.92
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.03
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.08
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,56.88
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,56.75
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,69.88
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,80.12
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9765
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96268
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9657
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79257
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84277
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9116200000000001
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8816799999999999
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9677399999999999
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9255700000000001
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80529
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86624
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9238
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.59
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.83
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.22
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.42
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.69
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,59.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,67.5
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,79.62
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.75
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9803200000000001
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94263
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9342299999999999
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.25
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7550600000000001
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80304
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809899999999999
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8965700000000001
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9795200000000001
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91769
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86746
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80182
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84677
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.55
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.2
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.89
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,76.25
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,78.62
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9666399999999999
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378700000000001
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95285
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9869700000000001
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74911
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85635
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88833
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92569
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84988
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78308
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84067
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.55
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.62
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.39
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.45
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.41
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.47
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,69.25
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,69.38
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.25
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,59.88
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,76.62
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,76.62
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97119
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9401799999999999
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.88
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83273
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8417899999999999
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86111
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
