Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.884
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9283399999999999
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9901399999999999
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90484
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89871
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.48
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.7
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.78
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.62
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,93.12
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,93.25
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.12
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,65.38
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.75
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97003
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9408299999999999
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94601
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9162299999999999
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8168
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9649
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959600000000001
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93625
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98935
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87411
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8775
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.12
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.41
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.09
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.42
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.48
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,99.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,99.38
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.12
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,60.88
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,82.38
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.12
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94775
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9252299999999999
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9196799999999999
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92175
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87115
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8602299999999999
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9071600000000001
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9651799999999999
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92532
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856600000000001
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8854
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8841200000000001
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.27
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.09
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.14
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.39
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.44
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,100.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,100.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,63.12
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98682
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9737899999999999
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94675
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89786
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80496
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8703299999999999
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87903
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715600000000001
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95557
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9873700000000001
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96149
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9034399999999999
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.94
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.39
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.45
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,105.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,105.12
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,105.12
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,86.5
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,87.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,86.75
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95691
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94635
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
