Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8758799999999999
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8143600000000001
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83365
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85949
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96954
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9892
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9436
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89438
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.89
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.91
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.88
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.08
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,98.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,98.12
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,76.5
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.75
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9763200000000001
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95331
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96442
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96945
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8177800000000001
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8373700000000001
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93161
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715600000000001
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97131
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9917299999999999
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9039299999999999
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.28
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.09
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.09
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.28
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,120.12
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,120.25
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.12
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,73.5
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,88.5
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,88.62
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96805
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95935
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9737899999999999
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8613299999999999
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8034899999999999
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95947
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9311200000000001
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9862700000000001
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627399999999999
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.13
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.62
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.63
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9914200000000001
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9198
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768100000000001
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.19
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.25
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.12
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.2
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,116.62
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,117.25
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,117.12
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,92.38
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,93.25
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,102.25
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,103.12
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.75
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97226
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556899999999999
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97275
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8981600000000001
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8725299999999999
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8200700000000001
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89245
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859899999999999
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606600000000001
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99106
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7984
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8680100000000001
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.91
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.95
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.75
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.84
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.02
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.06
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,100.5
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,100.5
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,80.62
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,94.25
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,94.38
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,94.38
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
