Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9631
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96872
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9072600000000001
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84396
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94989
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90069
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9719200000000001
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928600000000001
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91284
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.44
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.39
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.45
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.95
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,107.12
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,107.25
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,107.25
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,92.5
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,92.62
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95752
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9335899999999999
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9281
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89425
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82824
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9438200000000001
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9638399999999999
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890399999999999
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96454
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902299999999999
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9516600000000001
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91781
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.55
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.31
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.94
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,106.62
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,107.12
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,106.88
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,80.5
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,81.25
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9642
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96854
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9671299999999999
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.87
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93304
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86661
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77166
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87802
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162299999999999
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98911
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97211
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9213600000000001
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.94
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.33
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.36
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,106.75
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,106.88
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,106.88
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,74.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,73.88
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9694799999999999
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95804
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94229
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90866
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86511
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8114899999999999
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8446600000000001
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90784
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8999299999999999
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888600000000001
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9858100000000001
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9844700000000001
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.59
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.91
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.95
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.67
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.69
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
