Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,98.75
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,99.25
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.88
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,80.62
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,84.38
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664299999999999
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9612700000000001
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96249
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8867200000000001
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8226
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8295600000000001
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8585799999999999
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8869
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88949
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9873
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9834
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97446
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.98
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.25
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,92.38
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,92.62
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,100.5
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,100.62
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9578899999999999
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95016
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84744
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89856
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89545
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93835
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9669200000000001
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97559
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98636
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8749100000000001
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97198
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.36
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.72
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.69
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.7
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,99.75
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,99.88
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,99.75
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,73.5
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.88
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,99.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,99.12
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.12
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9490000000000001
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95865
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92419
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88489
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.966
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9073200000000001
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9097299999999999
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9103100000000001
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.06
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.25
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9858399999999999
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9115
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.97
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.98
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.84
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.84
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.48
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.53
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,107.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,107.12
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,107.12
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,77.62
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,77.88
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,77.75
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,103.5
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,103.5
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95785
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9289799999999999
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90607
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8473200000000001
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9380799999999999
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96646
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8545200000000001
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96857
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913299999999999
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136299999999999
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9023399999999999
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
