Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.2
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.95
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.08
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.14
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,105.25
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,105.25
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,66.38
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,67.5
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.12
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,85.38
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,85.25
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9729
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96472
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96539
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95486
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94983
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671299999999999
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8632799999999999
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99405
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90448
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97549
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.5
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.55
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.47
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,114.75
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,115.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,114.88
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,75.88
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,110.25
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,110.5
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,110.38
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9456200000000001
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95175
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9666399999999999
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91302
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98474
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9911200000000001
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94391
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8787200000000001
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85126
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9880399999999999
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92786
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,247.33
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.34
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.88
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.94
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.73
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,93.75
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,93.75
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97406
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9369200000000001
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82135
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9263
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99164
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805299999999999
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9191600000000001
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9957600000000001
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75024
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9159799999999999
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.75
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.28
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.3
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.97
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.16
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.17
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,137.25
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,137.25
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,137.25
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9574600000000001
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9317
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95319
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8637100000000001
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8928200000000001
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88913
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96829
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9173600000000001
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8576299999999999
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
