Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939899999999999
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7944
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99777
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.75
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.08
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.44
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.52
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,118.88
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,119.12
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,95.5
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,95.62
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,95.62
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9492799999999999
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90091
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88351
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92529
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9791
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97903
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717100000000001
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98767
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96905
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94989
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.62
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.16
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.42
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,114.12
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,114.62
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,114.38
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,88.5
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,89.75
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,88.88
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9402799999999999
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9416200000000001
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94726
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81024
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9191
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97272
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96341
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83539
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.19
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.94
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.06
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99167
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9490700000000001
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9696299999999999
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.52
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.62
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.53
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.92
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,123.75
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,124.25
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,91.62
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,90.5
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,91.5
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.12
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9835200000000001
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94852
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9318799999999999
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88766
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91174
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917600000000001
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97073
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8708799999999999
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86661
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.88
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99469
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97415
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9058200000000001
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.84
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.86
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.8
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,123.88
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,124.12
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,68.12
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,68.5
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,85.5
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96121
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96136
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93906
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89456
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877299999999999
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97049
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
