Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90607
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.94
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9950600000000001
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98224
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9374399999999999
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.83
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.78
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.3
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.38
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,114.38
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,114.5
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,114.38
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,97.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,97.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,96.12
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,96.25
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9602
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93771
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9303
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98651
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9359999999999999
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95547
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880399999999999
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.81
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9964
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9172
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9743
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.39
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.45
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.53
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,126.38
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,126.62
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,126.5
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,95.75
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,96.88
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,96.38
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,114.75
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,115.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,114.75
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94516
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94986
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9436
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917299999999999
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9422299999999999
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9918799999999999
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736299999999999
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9589799999999999
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874299999999999
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9971
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9220299999999999
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393600000000001
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.27
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.42
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.36
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,143.25
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,143.62
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,143.25
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,79.38
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,98.25
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,101.12
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,100.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98569
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96204
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9707
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94391
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97916
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827899999999999
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9032899999999999
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98303
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99377
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71942
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81979
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.47
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.72
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,135.75
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,135.88
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,135.75
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,63.88
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.25
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,80.38
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,80.5
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9877600000000001
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95239
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9419200000000001
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.25
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
