Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715600000000001
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9852
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88861
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8725299999999999
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707899999999999
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9950899999999999
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9467200000000001
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97467
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.81
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.11
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.06
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.12
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,38.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,158.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,158.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,158.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,83.88
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,83.62
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,89.62
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9835799999999999
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96945
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.12
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99179
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9656100000000001
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9396399999999999
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92355
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98025
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94394
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908100000000001
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99054
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85605
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.78
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.8
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,127.12
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,127.62
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,127.38
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,104.25
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,104.38
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,104.25
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,93.5
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9757100000000001
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9720799999999999
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98126
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8898299999999999
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9710700000000001
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9417700000000001
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9159799999999999
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9420200000000001
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.87
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9903
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68081
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93371
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.47
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.98
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.03
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.81
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,113.75
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,113.75
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,113.75
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,115.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,115.25
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,115.25
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,97.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,97.12
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.12
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98935
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9551700000000001
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97424
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.25
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7467
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9593200000000001
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91141
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.19
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88659
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593799999999999
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80273
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9967299999999999
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85757
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81274
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.36
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.25
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.36
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.41
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,141.12
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,147.5
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,143.38
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,82.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,86.38
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,80.88
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
