Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97296
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696299999999999
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97241
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9596899999999999
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8790600000000001
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94696
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7925399999999999
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8793
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78537
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9955700000000001
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97278
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82211
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.89
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.14
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,112.75
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,112.88
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,112.75
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,85.25
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,86.25
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.62
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,80.25
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9763200000000001
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505600000000001
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88846
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8627600000000001
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98401
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91284
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95325
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8710899999999999
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99554
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85019
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7792
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.62
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.19
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.58
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.59
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.73
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,120.62
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,120.75
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,120.62
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,75.75
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,86.75
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,87.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.88
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9614299999999999
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9662200000000001
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9820200000000001
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.88
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86126
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98755
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97662
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81592
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80621
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99008
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99445
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83114
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.8
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.83
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,103.25
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,104.25
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,133.38
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,133.5
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,133.38
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,106.75
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,106.88
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,106.75
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9658200000000001
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9602700000000001
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9852
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.38
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.25
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8317200000000001
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98734
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88623
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8359
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761299999999999
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99277
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97049
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7799
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.42
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.47
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.17
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.17
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.72
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.78
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
