Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.33
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.44
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.78
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.89
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.84
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.98
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,115.12
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,116.62
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,115.62
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,103.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,103.12
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,93.5
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,93.62
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9691200000000001
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88965
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94839
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8016
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86935
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9689
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96201
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99145
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79614
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.06
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99466
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.87976
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81271
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.36
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.28
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.33
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.03
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.12
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,108.62
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,109.12
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,108.88
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,55.25
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,56.88
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,55.62
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,72.12
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96139
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92276
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92886
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9023399999999999
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8638899999999999
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97601
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.75
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93448
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88608
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77456
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-114.94
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9892299999999999
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.38643
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93924
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.33
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.88
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.08
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,96.88
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,98.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,77.25
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9711
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95724
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96234
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92816
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9042600000000001
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96094
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98306
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80002
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.13
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.93
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9894700000000001
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8638899999999999
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.67
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.84
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.31
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.36
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,130.75
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,132.12
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,90.75
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,92.12
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,91.38
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,115.75
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,116.62
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,116.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9708600000000001
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9773299999999999
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94165
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85425
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8935200000000001
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9869700000000001
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96335
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8706299999999999
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9083200000000001
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
