Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99341
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93725
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94305
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.59
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.11
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,122.75
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,123.62
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,123.12
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,94.38
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,93.88
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,86.62
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,86.75
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722299999999999
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96847
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9805
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8371299999999999
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8579700000000001
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94842
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97559
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93405
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9841
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.87
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9934700000000001
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83593
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94824
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.36
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.52
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.78
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.95
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,132.25
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,133.25
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,132.75
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,72.12
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,126.75
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,126.75
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,126.75
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98877
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9785200000000001
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97946
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81384
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8139
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9817799999999999
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95035
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95996
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9267
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-82.13
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9909100000000001
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12455999999999999
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64489
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.45
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.66
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.23
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,36.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,150.88
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,151.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,150.88
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,90.25
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,91.12
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.75
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,123.5
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,123.5
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,123.5
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9570000000000001
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94815
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9490000000000001
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.19
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8562
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95224
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74862
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82235
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92309
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8959600000000001
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73455
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65023
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9151299999999999
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.2
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,64.25
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,64.38
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,65.12
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,76.5
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92215
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86069
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9415
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819899999999999
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9136
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9578899999999999
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
