Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80603
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93295
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85385
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.31
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97549
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82721
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87265
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.59
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.67
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.75
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,71.5
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96219
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96655
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9472
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.25
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8290700000000001
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9263299999999999
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76632
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,2.88
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.88
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8472299999999999
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9507399999999999
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829700000000001
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.62
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26152
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73745
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.27
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.17
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.22
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,75.38
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9385399999999999
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9213600000000001
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9615799999999999
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9840399999999999
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86844
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93155
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91394
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.44
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,38.37
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9267299999999999
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76873
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96081
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.45
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.61
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,88.38
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,88.88
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,70.12
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,71.12
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.62
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,84.38
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97067
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9705799999999999
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96735
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8295899999999999
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98975
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9637100000000001
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92663
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8241200000000001
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-128.43
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.5
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9266
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.57653
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71072
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.7
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.06
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,75.75
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.62
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,90.12
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,91.62
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.75
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,90.88
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,91.25
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9781200000000001
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9909399999999999
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
