Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76098
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9766799999999999
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95926
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89685
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9813200000000001
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88849
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.75
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86319
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5526399999999999
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71972
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.03
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.38
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,240.28
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,240.34
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,80.88
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,98.25
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,106.12
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,102.62
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,108.88
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,109.62
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,109.38
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99393
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9909100000000001
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99493
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,114.75
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,114.75
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,114.75
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.5
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,105.75
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.25
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,125.25
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,125.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,125.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8508600000000001
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98331
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646299999999999
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.5
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9602
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96509
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78592
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.87
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97415
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42245
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73797
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.22
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.88
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,242.92
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.52
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.61
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,37.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,146.75
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,146.88
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,146.75
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,138.25
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,139.62
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,157.88
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,158.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,157.88
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9761299999999999
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89966
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97595
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80667
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9944799999999999
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92435
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95962
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8577899999999999
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78701
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-133.94
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.31
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73678
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6129100000000001
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57925
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.7
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.77
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,76.88
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,77.38
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,58.38
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,59.5
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,91.75
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,91.88
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,91.88
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97641
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9341700000000001
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97421
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.25
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80862
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99579
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91485
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9853200000000001
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95352
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86145
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.94
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.69
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7142
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.08852
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83935
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.27
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.66
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.27
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.39
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,90.12
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,90.25
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,90.12
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,94.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,94.12
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9693299999999999
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93079
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97321
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
