Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8739299999999999
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9953299999999999
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9479700000000001
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.5
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96704
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71325
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9201299999999999
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96014
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73187
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.56
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.58
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.77
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.97
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,87.5
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,87.62
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,94.88
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,95.38
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.12
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97073
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8981899999999999
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888299999999999
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92322
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91312
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86441
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77252
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.88
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87854
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2582
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79495
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.31
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.17
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.67
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.7
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,85.75
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,85.88
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,85.88
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,86.25
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,101.38
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,101.38
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.38
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9458
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9814799999999999
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8659
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794299999999999
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9789700000000001
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.13
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819899999999999
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80655
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9347200000000001
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.56
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81302
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18413
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86319
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.23
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.84
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.12
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,101.5
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,101.75
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,70.88
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,99.62
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,106.12
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,102.62
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9383799999999999
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96951
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86835
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97946
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96646
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.87
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8630399999999999
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73495
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.87
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81765
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46847
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364899999999999
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,242.73
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.33
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.39
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.55
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.58
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,74.38
