Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,74.88
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,99.25
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,99.5
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,99.38
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95181
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96475
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84695
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9375600000000001
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93448
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9066799999999999
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80807
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83673
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15150999999999998
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8291
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.8
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.98
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.44
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.58
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.97
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.11
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Max),A,90.38
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,89.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Min),A,79.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.75
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 11:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97803
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9108299999999999
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711299999999999
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94275
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9690200000000001
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8765200000000001
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85846
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91122
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.37
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-134.5
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7417
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.60446
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96509
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.67
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.75
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.41
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.75
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L3 Current (Min),A,89.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L3 Current (Max),A,89.25
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.12
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L2 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L2 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L1 Current (Min),A,101.5
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L1 Current (Max),A,101.75
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-04 11:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9629200000000001
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9470200000000001
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9331299999999999
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.19
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.31
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72128
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70535
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7883
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8542799999999999
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9587700000000001
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9509299999999999
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8657799999999999
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8289200000000001
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83352
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.7
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.58
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9698200000000001
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95673
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9545600000000001
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.25
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.81
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80169
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57449
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7520399999999999
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8739299999999999
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473600000000001
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.38
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68106
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83047
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78399
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
