Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9688399999999999
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930399999999999
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91846
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646600000000001
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9252
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.55
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.55
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.11
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.14
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.94
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,72.75
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,101.5
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,101.62
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96493
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9781200000000001
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8999
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81848
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8504
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86059
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8377399999999999
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891899999999999
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7914100000000001
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.67
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.91
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.61
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,62.12
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,67.75
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.25
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96988
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94647
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90661
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8428
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8773200000000001
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8897700000000001
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96915
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9799200000000001
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78491
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89654
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81518
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.31
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.38
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.83
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,57.88
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,74.38
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,74.75
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,74.62
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,75.25
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96478
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9303299999999999
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92465
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86035
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8819
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90817
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92676
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9637399999999999
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.12
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.44
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.31
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89664
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95431
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667399999999999
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.02
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,70.38
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.75
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,80.75
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,81.5
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,82.38
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.62
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9328
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95071
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9820200000000001
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.13
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8949
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90109
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7882399999999999
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
