Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89889
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97275
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98062
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77578
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98465
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82675
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.91
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.92
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.81
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,83.75
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94705
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94931
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93295
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94931
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9838600000000001
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90536
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8852200000000001
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743299999999999
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9672799999999999
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80157
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404299999999999
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8291
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.88
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.98
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.31
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.86
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,75.12
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.25
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94119
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92645
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9376200000000001
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97201
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92212
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81888
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93021
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726299999999999
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9822700000000001
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89755
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95624
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82132
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.12
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.23
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.33
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,61.75
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,62.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.88
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,70.88
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,70.25
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9245899999999999
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91958
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88885
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97296
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84085
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94376
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9679
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87869
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9556600000000001
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8581799999999999
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.77
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.84
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,62.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,77.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,74.62
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,74.62
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96167
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94815
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95157
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
