Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9303
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82315
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8793
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94629
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9669200000000001
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9901399999999999
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83316
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.47
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.98
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.02
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.59
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,82.75
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,87.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,79.25
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,79.5
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98114
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96036
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9434799999999999
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88031
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8963
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8443299999999999
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96146
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98093
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8584
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.19
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.25
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.41
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,88.25
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,88.25
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,88.25
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,92.88
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,93.12
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,79.38
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,79.25
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95734
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93075
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9324899999999999
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90091
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87521
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9118299999999999
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97485
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98288
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93448
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90356
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80456
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.58
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.86
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,83.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,83.38
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,83.25
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,77.38
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,77.62
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94983
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9525399999999999
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96075
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89795
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8819
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98245
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566600000000001
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97436
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95581
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9164399999999999
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97998
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92468
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.48
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.2
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.23
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.05
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,76.5
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.25
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,101.38
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,101.5
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
