Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96005
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9726600000000001
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99426
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8291299999999999
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88016
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9655799999999999
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98779
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581299999999999
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94705
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9767100000000001
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9257799999999999
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.77
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.89
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,100.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,100.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,100.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,91.88
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,94.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,94.12
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9683200000000001
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96649
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9855299999999999
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8728899999999999
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96088
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9518399999999999
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93625
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9737899999999999
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94565
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.39
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.5
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.58
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.81
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.91
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,102.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,102.12
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,106.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,106.62
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,106.38
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,103.62
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,103.75
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,103.62
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9649
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92374
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88589
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98062
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9039299999999999
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9672200000000001
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8854
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9274899999999999
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8625799999999999
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9589799999999999
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.05
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.05
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,86.75
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,87.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,78.88
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,100.62
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,100.75
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.62
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9792799999999999
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95157
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9638700000000001
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9812
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8724700000000001
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96896
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.63
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91894
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82904
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92685
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8955700000000001
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85003
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83206
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.86
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.05
