Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.12
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,80.75
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,83.62
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,83.62
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9582200000000001
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9618200000000001
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9507399999999999
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8251
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86462
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93091
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95129
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9389
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8655700000000001
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77258
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94681
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.05
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.38
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.5
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.52
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,77.12
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,77.38
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,65.38
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,70.75
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,90.62
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,90.75
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,90.62
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97546
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95486
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95819
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8952899999999999
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88003
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96301
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89776
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89969
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995700000000001
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88345
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74475
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81714
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.56
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.59
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.12
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.14
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,84.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,84.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.88
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95142
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9499200000000001
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9278200000000001
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8861100000000001
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809899999999999
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93701
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8890100000000001
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9656399999999999
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77859
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8592200000000001
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.42
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.45
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.73
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.8
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,82.25
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,82.12
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,65.62
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,91.12
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,91.38
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,91.38
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96796
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94763
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9223600000000001
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9045700000000001
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9195200000000001
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960899999999999
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95111
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8996299999999999
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9526100000000001
