Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7629100000000001
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86969
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,240.64
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,240.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.39
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.77
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,88.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,88.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,88.75
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,70.62
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,69.88
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,69.12
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97919
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9701799999999999
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9740000000000001
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98862
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90161
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8816200000000001
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90643
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805299999999999
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93661
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8513200000000001
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86954
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9213600000000001
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.33
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,240.42
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.16
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,240.34
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.36
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.5
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,91.25
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,91.5
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,91.25
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,96.5
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,97.62
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.12
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,87.12
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,87.62
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715600000000001
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95834
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97214
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90536
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86239
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89166
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.56
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8967299999999999
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84814
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84652
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76242
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776600000000001
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,240.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,240.09
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.56
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,237.33
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,237.41
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,66.75
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,66.88
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,109.88
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,110.12
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97021
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96115
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95099
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93179
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85946
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87597
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89474
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93719
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82614
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93194
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,239.28
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,239.38
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,239.77
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,239.88
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,237.5
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,237.59
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,77.38
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,77.38
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.38
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,104.62
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,104.88
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,104.75
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97534
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98474
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.62
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9202299999999999
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8746
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9142100000000001
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9412799999999999
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83755
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9749399999999999
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
