Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827299999999999
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8559899999999999
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85229
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78894
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8524799999999999
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.56
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.69
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.3
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.47
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.59
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,95.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,95.5
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,95.25
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,70.88
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,97.38
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,97.62
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9633799999999999
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9531200000000001
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97351
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84857
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85354
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97906
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90359
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805299999999999
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9518700000000001
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89355
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96326
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97226
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.16
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.19
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.73
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.77
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,69.12
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,92.25
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,93.12
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,92.62
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,118.75
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,119.5
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9610299999999999
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94339
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96567
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87836
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9254700000000001
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96173
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94186
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87985
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93509
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726600000000001
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79422
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96368
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.31
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.38
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.84
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.88
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,85.12
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,68.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,99.38
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,99.75
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9657600000000001
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9645100000000001
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96365
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93494
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87198
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8608100000000001
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9265100000000001
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92209
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96872
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8422200000000001
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86703
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.77
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,80.38
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,80.88
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,78.25
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,110.25
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,110.62
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9631
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95276
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9359700000000001
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
