Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94485
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83575
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9879100000000001
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9195200000000001
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83426
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9269700000000001
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9412200000000001
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81118
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8531799999999999
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.27
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.41
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.88
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.27
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.53
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,67.12
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,69.38
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,87.12
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,88.25
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,87.88
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9750700000000001
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93906
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9677399999999999
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91312
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98575
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9930700000000001
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91586
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436899999999999
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94516
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8022699999999999
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85513
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.55
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.58
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,73.25
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,73.5
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.38
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,101.62
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,102.62
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,102.12
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,104.38
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,104.62
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9763200000000001
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9411
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96262
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8859799999999999
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97931
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95926
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9768700000000001
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9137299999999999
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8349
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9342299999999999
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.66
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.36
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.42
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.41
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.53
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,86.75
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,87.12
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.88
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,113.88
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,115.38
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,114.25
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96744
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92389
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646899999999999
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9925200000000001
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9853200000000001
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96472
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818399999999999
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9797399999999999
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.06
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.19
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.44
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94788
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90402
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.12
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.88
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.56
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.56
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,104.75
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,105.38
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,104.62
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,104.88
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,113.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,113.5
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.25
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
