Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9792799999999999
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96545
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863299999999999
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92609
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877299999999999
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9659700000000001
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8675200000000001
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97949
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9796100000000001
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98614
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96677
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96478
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.19
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.25
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.17
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.22
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,89.88
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,90.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,107.5
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,108.75
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,108.25
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,128.12
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,128.88
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96365
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9349700000000001
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92264
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92148
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93332
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96194
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8910799999999999
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97201
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9817799999999999
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8856799999999999
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96649
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776600000000001
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.67
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.7
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.41
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.23
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.33
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,82.25
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,83.12
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.62
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,89.88
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,90.25
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9877
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827899999999999
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902299999999999
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,65.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.25
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94296
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9448799999999999
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9732700000000001
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87903
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96255
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97705
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8074600000000001
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9406100000000001
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.53
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.59
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,237.73
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,237.75
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,117.38
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,117.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,117.38
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,88.38
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,88.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,118.88
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,118.88
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,118.88
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9845299999999999
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91714
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9642299999999999
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97855
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9894700000000001
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845299999999999
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96988
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9904200000000001
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77804
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98529
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.34
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.44
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.42
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.05
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.16
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
