Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,125.88
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,126.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.88
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,71.62
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,71.75
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,113.25
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,125.25
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.25
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97205
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94565
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9805299999999999
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94937
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98618
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97803
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908399999999999
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9258700000000001
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9135700000000001
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.31
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9209
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7406
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9846799999999999
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.69
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.73
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.27
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.8
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,87.38
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,71.12
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,71.62
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,102.25
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,102.38
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,102.38
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9742700000000001
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95499
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98236
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856600000000001
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9696299999999999
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98346
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93079
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9896799999999999
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89184
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86426
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83685
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.41
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.45
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.55
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.39
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,108.25
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,108.5
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,108.38
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9718600000000001
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9734200000000001
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98251
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816600000000001
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94855
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9300200000000001
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9971899999999999
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595299999999999
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93515
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82419
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83929
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99115
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.39
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.92
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.61
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.98
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.61
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,102.62
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,126.25
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.75
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,96.12
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,117.75
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,135.62
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97775
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94501
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9832799999999999
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86792
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99429
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90976
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98636
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99335
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9021899999999999
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97116
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
750885.0,Bartestree Convent,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
