Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85141
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8691399999999999
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.83
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.11
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,87.62
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,88.5
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,87.88
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,66.5
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,66.5
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9622200000000001
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584299999999999
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9957
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888899999999999
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8632200000000001
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8997200000000001
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9541
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89169
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98349
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8107300000000001
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8632799999999999
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.98
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.41
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.03
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.11
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,87.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,87.88
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,71.62
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,72.88
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9591700000000001
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9472299999999999
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8973399999999999
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9880700000000001
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99411
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90146
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92517
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90436
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9609700000000001
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9527
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95755
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92074
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.92
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.98
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.48
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.53
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,78.88
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.88
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,86.25
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,85.62
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736600000000001
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97491
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9235200000000001
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9941399999999999
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9976799999999999
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79904
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93179
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87961
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9008200000000001
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.25
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93979
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67535
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9223899999999999
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.38
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.77
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.78
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,92.12
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,94.88
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,95.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.88
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9654799999999999
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9555
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9580700000000001
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97919
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9936200000000001
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81357
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
