Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95004
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9088700000000001
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9300200000000001
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584600000000001
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77032
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93491
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.17
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.39
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.67
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.8
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.05
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,82.62
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,86.62
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,70.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,70.25
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9784799999999999
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9648700000000001
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566899999999999
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93347
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97626
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8470700000000001
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98126
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88379
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95547
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9400299999999999
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8204600000000001
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8795799999999999
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.47
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.55
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.36
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.38
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,90.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,90.38
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,90.12
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,71.88
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,72.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,71.88
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95785
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667399999999999
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9300799999999999
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.12
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92355
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98621
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70568
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.13
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96878
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80319
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.81
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91089
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.48
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.53
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.75
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.8
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.91
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,84.62
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,84.75
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,90.25
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,91.12
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,90.62
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,88.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,88.25
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.12
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9400299999999999
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9219700000000001
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9395700000000001
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.68
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9188200000000001
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99725
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70111
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002399999999999
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592299999999999
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606899999999999
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96078
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77008
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9598399999999999
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.7
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.73
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,58.38
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.25
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,81.62
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,83.25
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,86.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94379
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9244399999999999
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
