Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98135
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97119
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82919
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9446700000000001
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9928299999999999
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85083
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96652
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82696
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9509299999999999
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83035
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9696
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,247.67
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.72
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.67
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.78
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.09
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,73.5
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,73.88
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,92.5
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,93.62
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,108.75
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,108.88
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,108.75
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9627700000000001
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94873
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95526
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89746
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93625
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94479
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91107
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96478
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8348399999999999
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.25
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95737
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77642
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75836
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.45
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.5
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.62
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.67
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.8
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.75
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,67.75
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,70.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9547100000000001
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97159
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.81
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9089299999999999
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98608
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848600000000001
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94778
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8417
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9321
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94278
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9531200000000001
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.11
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.25
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.64
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,91.12
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,91.12
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,91.12
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,72.88
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,74.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,73.25
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,87.75
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,91.88
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,88.62
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97946
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96362
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9762
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92575
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8033100000000001
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97436
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87524
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98096
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92074
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9426
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7409
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89346
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.41
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.5
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.94
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.05
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,19.0
