Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,80.62
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,80.62
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,82.88
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,83.88
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,83.25
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9853200000000001
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93466
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94125
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.56
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93616
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8154
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9944200000000001
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96304
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96396
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90805
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.25
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928299999999999
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70663
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8814700000000001
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.38
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.47
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.7
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,110.5
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,115.38
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,67.88
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,92.25
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,92.38
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,92.25
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9443
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97882
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95734
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9712200000000001
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97351
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8965700000000001
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96585
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8446600000000001
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.5
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99365
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71362
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84445
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.83
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.98
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.94
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.75
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,85.5
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,92.88
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,87.38
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,72.88
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,83.25
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,83.62
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,83.38
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97769
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9690200000000001
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96414
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.25
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88623
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9955700000000001
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9003899999999999
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9041100000000001
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8226600000000001
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9173899999999999
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.25
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,246.59
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.61
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.91
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,79.75
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,85.38
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,82.12
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,95.38
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,95.38
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.38
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97925
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9516600000000001
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92084
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97635
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9666100000000001
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.75
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9819
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95514
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7602800000000001
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99216
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96005
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95673
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
