Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.39
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.34
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.55
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,105.62
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,118.88
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,87.25
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,99.62
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,93.38
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,98.88
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,118.5
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98413
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96811
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.25
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89471
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91238
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9729
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98355
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77057
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9623700000000001
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9396700000000001
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9659399999999999
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.42
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.42
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.05
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,112.88
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,112.88
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,112.88
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,99.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,99.62
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.25
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,101.62
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,101.75
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97629
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94681
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9774200000000001
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90759
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93704
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97739
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.5
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98862
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8975799999999999
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7820699999999999
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9322799999999999
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9560799999999999
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873700000000001
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.03
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.34
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.42
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.48
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,103.5
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,103.62
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,103.62
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,75.12
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,76.62
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,101.38
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,101.62
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98096
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95352
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98135
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96457
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92874
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96875
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75442
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9891399999999999
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81048
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95645
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.52
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.72
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,105.12
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,105.12
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,78.25
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,78.5
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,111.75
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,114.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,112.88
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895299999999999
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9712799999999999
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89413
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97675
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9228200000000001
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9233100000000001
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83786
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
