Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9732700000000001
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85501
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8976700000000001
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.69
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.88
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.58
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.61
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,103.62
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,103.88
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,103.75
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,90.38
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,91.38
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,103.88
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,104.38
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,104.12
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99026
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9602299999999999
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9771700000000001
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.38
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.38
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84952
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98877
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95236
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95605
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97052
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8693200000000001
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84457
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9009999999999999
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9273100000000001
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.23
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.55
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.69
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.84
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,98.25
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,98.62
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,85.88
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,86.75
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,86.38
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,100.75
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,106.25
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,102.12
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99097
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765299999999999
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98895
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87161
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96872
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715299999999999
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649700000000001
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92935
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88354
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96786
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92566
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.5
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.55
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.41
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.47
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.06
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,103.12
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,103.25
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,103.25
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,106.25
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,106.62
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,106.38
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,116.88
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,117.5
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,117.12
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848899999999999
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9708899999999999
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.62
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.38
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84939
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9914200000000001
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9179999999999999
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.31
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9348700000000001
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8869600000000001
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67657
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92514
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8657799999999999
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9640799999999999
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.47
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.52
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.22
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,92.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,92.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,75.75
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,77.25
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,104.38
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,104.75
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.62
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92416
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99249
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.62
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94104
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98685
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
