Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90823
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9561200000000001
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9038700000000001
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9015799999999999
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81097
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9563
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.5
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.53
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.66
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.77
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,84.88
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,85.38
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,85.25
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,121.25
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,122.25
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,121.75
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93866
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9688399999999999
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81323
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94257
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93704
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93271
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9120799999999999
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9680799999999999
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9138799999999999
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96072
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9400299999999999
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.55
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,77.25
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,77.38
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,77.25
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.38
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,87.75
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,89.25
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785200000000001
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9386
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469299999999999
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98346
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91937
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9288
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97073
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96429
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91809
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.06
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.25
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8776200000000001
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91107
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941700000000001
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.38
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.38
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.16
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.17
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,106.5
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,106.75
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.62
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,77.38
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,101.62
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,104.62
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.12
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98019
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9412799999999999
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9637100000000001
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848299999999999
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9708899999999999
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9920700000000001
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9843700000000001
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96957
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8648100000000001
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96121
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.67
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.88
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,107.88
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,108.38
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,79.75
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,80.62
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,80.25
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,99.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,110.5
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.62
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98785
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97046
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798899999999999
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
