Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9742700000000001
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9831200000000001
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89584
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98169
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95135
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79028
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.69
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.19
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9424100000000001
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892299999999999
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.16
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.06
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.17
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,130.75
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,134.88
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,132.75
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,104.75
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,106.38
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,105.62
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,118.5
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,119.5
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776600000000001
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96435
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95499
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88821
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98325
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96704
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9774799999999999
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9824200000000001
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89871
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96921
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96457
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.89
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.94
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.86
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.92
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.56
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.61
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,102.12
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,102.62
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,102.38
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,93.62
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,94.38
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,93.88
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,94.75
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,96.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,95.25
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9862700000000001
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9831200000000001
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99164
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.88
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.38
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96686
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9934700000000001
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9734200000000001
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9409799999999999
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.75
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97321
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76907
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86035
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.16
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.27
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.22
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.23
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.75
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,114.5
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,124.88
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,120.75
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,116.75
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,117.12
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,116.88
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,116.25
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,132.5
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99167
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97601
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.12
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9502299999999999
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98636
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98575
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94424
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9378299999999999
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89886
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68591
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9670700000000001
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,140.88
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,140.88
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,140.88
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,91.38
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,91.5
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,91.38
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,122.25
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,122.62
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,122.38
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9635600000000001
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454600000000001
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93558
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
