Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8772
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78598
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95962
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9588
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7886
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9821799999999999
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9842799999999999
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8829899999999999
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8760399999999999
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.11
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.81
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,58.38
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,58.62
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,69.88
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,70.5
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,70.12
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97549
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9488200000000001
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9341700000000001
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85156
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9893799999999999
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8516799999999999
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9925200000000001
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98196
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89761
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.61
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.12
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.14
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.06
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,123.12
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,123.38
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,123.25
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,85.25
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,85.25
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.25
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9679
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534299999999999
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9611200000000001
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88064
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9414399999999999
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99313
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8526600000000001
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81289
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99377
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89651
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97983
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8269299999999999
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.59
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.36
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.44
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,73.5
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,73.38
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,74.25
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,100.75
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,101.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,100.88
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97705
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9782700000000001
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9511700000000001
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91299
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9745799999999999
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97757
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96011
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9833700000000001
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96545
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76953
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.58
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.59
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.52
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.58
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.58
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,99.38
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,99.38
