Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,99.38
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,95.38
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,95.5
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,95.5
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,125.75
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,126.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.88
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97656
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94876
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94125
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97882
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98224
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606899999999999
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9567899999999999
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9162
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98025
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96442
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88226
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.11
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.19
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.5
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.55
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.52
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.58
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,101.88
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,102.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,81.62
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,83.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,83.12
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9723200000000001
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9817799999999999
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84811
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99313
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85595
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8678
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76956
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9260200000000001
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81906
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545299999999999
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.02
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.98
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,238.11
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,65.25
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,65.12
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,61.75
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,62.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,61.88
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,105.25
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,106.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97598
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736299999999999
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9853200000000001
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94742
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96298
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97821
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8724
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9688100000000001
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7803899999999999
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87271
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98782
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91781
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.67
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.45
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.58
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.77
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.05
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,85.38
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,100.12
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,101.12
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.25
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,103.62
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,104.88
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97098
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9784200000000001
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99744
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99124
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9321
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747600000000001
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9666399999999999
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606600000000001
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9620700000000001
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70678
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
