Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.28
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.31
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.59
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.66
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.98
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.02
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,81.5
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,81.62
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,103.12
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,103.25
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.25
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,91.75
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,91.75
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,91.75
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98611
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95911
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98608
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.5
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8884
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9550799999999999
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66613
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86126
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697600000000001
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79962
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.38
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.44
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8724299999999999
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90195
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.91
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.92
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.97
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.77
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.8
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,93.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,93.38
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,83.62
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,117.5
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,117.75
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.62
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99634
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98282
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,118.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,118.12
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,118.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.88
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.75
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9014
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9417399999999999
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83294
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8692
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662799999999999
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9741200000000001
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8359700000000001
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79843
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8645299999999999
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.56
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.58
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.41
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.42
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.52
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.55
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,137.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,137.12
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,98.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,98.12
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.12
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,118.75
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,118.88
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,118.75
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9840700000000001
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96954
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79715
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98975
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9353
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96967
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79492
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8636799999999999
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9026799999999999
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76715
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95904
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.73
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.48
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,92.38
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,92.75
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.62
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,104.75
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97201
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96851
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9791
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80233
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76599
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94653
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.94
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.13
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8973399999999999
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71029
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7633
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
