Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8607799999999999
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8884299999999999
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9353600000000001
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.17
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.27
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.17
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.23
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.3
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,66.62
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,66.75
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,66.62
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,89.12
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,89.38
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.25
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9792200000000001
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94934
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.19
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81161
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71908
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9551700000000001
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.13
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75766
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84829
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8813200000000001
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9497700000000001
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.78
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,239.84
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.45
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.55
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.94
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.06
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,100.25
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,100.38
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,100.38
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,94.12
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,94.5
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.25
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9863299999999999
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96588
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433600000000001
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.5
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8032199999999999
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6589
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8486899999999999
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.5
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9276700000000001
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82675
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83767
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8352299999999999
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96777
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7811600000000001
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.05
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.05
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.45
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.5
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,75.88
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,71.5
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,71.75
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848299999999999
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96191
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9667399999999999
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.06
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81595
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68228
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98349
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9440299999999999
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8489700000000001
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8164
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.31
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85077
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9050299999999999
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76208
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.55
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.66
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.64
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,85.38
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,89.38
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.38
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,64.38
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.38
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,79.75
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,80.12
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9789100000000001
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97464
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96619
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.12
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.19
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88351
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.56201
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84457
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
