Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97769
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7903100000000001
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87671
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.56
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7218899999999999
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8649600000000001
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78677
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.95
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.97
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.45
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.47
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,95.25
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,95.25
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.25
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,92.5
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,92.62
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.62
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98083
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.62
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.12
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9202600000000001
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65991
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8655700000000001
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.44
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9043899999999999
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80465
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8865299999999999
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.75
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90256
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73169
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81924
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.94
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.44
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.53
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.62
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,86.38
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,86.5
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96088
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97415
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90985
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.75
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84186
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5577300000000001
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84814
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9176
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8321799999999999
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469299999999999
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85565
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9834299999999999
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8695
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.78
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.84
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,62.88
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,89.38
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,89.5
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,89.38
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707600000000001
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96146
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79388
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9766799999999999
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90564
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,2.88
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.88
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91299
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88284
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9040799999999999
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.75
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.69
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.56
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8773799999999999
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89694
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686299999999999
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.02
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.95
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.97
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.92
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,237.95
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,77.62
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,77.88
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,77.75
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,80.75
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,74.38
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96716
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93295
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94858
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.87
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8055399999999999
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7270800000000001
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81405
750885.0,Bartestree Convent,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
