Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96072
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94958
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96454
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.75
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71499
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80887
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8424
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,2.75
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.88
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7959
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534600000000001
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9864200000000001
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.69
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.56
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8345899999999999
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.733
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74023
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.33
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.27
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.64
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.67
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,48.62
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,80.25
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9424399999999999
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9125
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9359700000000001
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.25
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.63
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6098
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77896
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80795
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,2.5
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,2.62
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85834
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92566
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.12
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71041
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79898
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65145
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.19
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,243.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.61
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.66
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96188
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93045
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94116
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.81
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.69
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.94
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73602
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67471
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67135
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,2.75
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.88
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82394
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9578899999999999
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9210200000000001
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.25
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64166
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83316
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7753899999999999
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.61
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.61
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.67
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,63.25
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,63.38
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,63.25
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9741799999999999
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95773
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9662799999999999
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.37
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.44
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.87
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7793899999999999
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6835600000000001
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7270800000000001
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,2.88
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.88
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84375
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9660299999999999
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89133
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80682
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84173
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72451
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.86
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.14
750885.0,Bartestree Convent,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
