Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.5
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80172
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87875
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73187
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.53
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.59
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,54.75
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,69.25
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,69.25
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95447
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93591
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9425
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.19
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.69
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87561
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68365
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5845600000000001
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8306600000000001
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95505
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.38
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7337600000000001
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79345
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6852699999999999
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.56
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.55
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.16
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,68.38
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,68.5
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9592
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632299999999999
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91806
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.81
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.81
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91595
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5603
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7289100000000001
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.56
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77444
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9605100000000001
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.44
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75375
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8125899999999999
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76077
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.22
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.25
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,60.62
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,67.5
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94525
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95865
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94894
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.31
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86654
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67987
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81515
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7879
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95831
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95795
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.13
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7853399999999999
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83859
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77987
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.36
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,241.91
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.02
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.02
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,47.38
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,47.5
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.38
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,62.25
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,65.88
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9528200000000001
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9234600000000001
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92874
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81024
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80716
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8649600000000001
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,2.88
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.88
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
