Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88333
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.965
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9869100000000001
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.75
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8368200000000001
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89664
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73361
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.91
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.02
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.75
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.75
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.84
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,72.88
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,72.88
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,72.88
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9547100000000001
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94586
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94125
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87729
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7619600000000001
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86639
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79171
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646899999999999
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93719
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.25
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7395
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90036
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75598
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.77
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.8
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.8
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.83
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,239.56
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.61
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,57.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,57.12
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.12
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9486100000000001
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96936
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95578
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.94
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.63
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79693
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72363
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7593300000000001
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,2.88
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.88
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82257
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9620700000000001
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430200000000001
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.81
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86835
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81979
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70706
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.05
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.17
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,47.88
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,64.75
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,66.38
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95605
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9192799999999999
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94299
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.31
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.19
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7608
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74173
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70449
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,2.62
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,2.75
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.62
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82263
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9578200000000001
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.25
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6331100000000001
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90274
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81353
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.66
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.69
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.78
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.5
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.52
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.75
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,73.62
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.62
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97177
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95642
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95465
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.25
750885.0,Bartestree Convent,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
