Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96847
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96393
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94681
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.31
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.44
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7216100000000001
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62661
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79367
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,2.88
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.88
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80276
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9669200000000001
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91922
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.75
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66372
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88403
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76678
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.36
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.53
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.41
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.44
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,65.12
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97049
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9289200000000001
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9299299999999999
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.94
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.25
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.63
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71527
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66488
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71795
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,2.75
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.75
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85165
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96399
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627399999999999
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8717299999999999
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85425
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75671
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.56
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,246.62
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,247.02
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,247.09
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.98
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.05
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,61.5
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,62.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.62
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,66.12
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,66.12
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9772299999999999
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9703700000000001
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.94
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.13
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71627
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68862
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76126
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,2.75
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.75
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9480299999999999
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9616399999999999
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.13
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8266600000000001
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83215
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70999
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,246.38
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,246.53
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,246.88
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,247.05
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.62
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,59.25
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.12
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.62
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,70.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,70.25
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787299999999999
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94653
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93832
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.5
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.5
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69567
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.56442
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71203
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,2.75
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,2.88
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.75
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9250799999999999
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96365
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486100000000001
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.56
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8277
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84311
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67669
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,246.61
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,246.67
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,247.17
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,247.2
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.88
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,244.89
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
