Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83435
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8689600000000001
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8417600000000001
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.69
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.61
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.78
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.84
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,57.38
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,71.62
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.62
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,88.62
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,88.88
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.75
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96033
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93817
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93069
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.5
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.31
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8608399999999999
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67071
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74948
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8673700000000001
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98422
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97018
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81253
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97259
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8164
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.77
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.8
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.28
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.3
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.52
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.55
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,77.12
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,77.5
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,77.38
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,75.38
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97964
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98358
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97992
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.38
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8146
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61532
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8757299999999999
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96561
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97034
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96344
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8136
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88925
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78369
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.52
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.58
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.03
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.02
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.03
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,70.38
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,70.38
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,86.25
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,87.25
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,86.75
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,89.38
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,89.5
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96405
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95013
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95514
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.94
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.56
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93133
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6501399999999999
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78378
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85303
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95935
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9068
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88174
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79614
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.02
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.42
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.42
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.88
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.89
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,71.88
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,72.12
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,75.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98154
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95737
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96756
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.25
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8819600000000001
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6434300000000001
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87234
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.94
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
