Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94409
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96612
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95538
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.94
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.62
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.75
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88144
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9462
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96967
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.47
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.55
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.14
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,81.25
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,81.25
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,88.25
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,88.5
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,88.38
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,92.75
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,92.88
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.75
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95181
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92856
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95529
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.5
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89197
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6581100000000001
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99133
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8945
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81894
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98053
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74469
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.94
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.28
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.5
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,76.25
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,93.12
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,93.25
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.12
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98587
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95346
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96063
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.13
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89902
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70587
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8509200000000001
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.63
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90253
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96802
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96997
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76898
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90103
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80005
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.14
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.17
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.8
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.83
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.05
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.06
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,64.88
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,76.62
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.75
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95892
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97018
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93121
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93091
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97842
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96347
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91519
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96774
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89331
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962100000000001
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91205
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.73
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.53
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.8
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.84
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,57.88
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,86.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,86.5
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,86.25
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,95.25
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,95.38
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.38
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96967
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95767
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95663
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92444
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98013
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88013
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
