Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94113
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99329
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.44
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.75
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90329
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92258
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97192
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.75
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.94
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.95
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,75.75
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,75.88
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,94.38
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,94.88
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,94.62
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,110.12
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,110.25
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.25
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97156
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9422
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96463
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92905
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89554
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97183
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91742
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96612
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8390200000000001
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93085
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93188
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.08
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.14
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.05
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.12
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,73.25
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,73.5
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,73.38
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,71.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,71.12
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,71.12
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,96.62
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,96.88
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,96.75
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97119
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95526
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94711
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92026
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88461
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96646
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94662
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96771
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98843
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92114
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9765
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97064
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.28
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.31
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.58
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.61
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.94
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,69.88
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,82.88
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,83.5
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,83.12
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,112.12
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,112.25
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.12
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98303
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95187
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9378
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86282
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94778
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90863
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93256
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98575
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90097
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97494
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93707
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.05
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.08
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.41
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.64
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,80.38
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.25
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,88.12
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,87.38
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,99.5
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,100.12
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.75
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95096
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8981
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
