Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8539100000000001
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93423
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92471
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96246
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97073
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97589
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9129
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92129
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.19
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.33
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.97
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.7
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,78.62
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,78.62
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,85.88
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,86.25
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,86.12
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,89.12
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,89.5
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,89.25
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96512
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97104
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82699
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95273
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86621
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98346
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87625
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98093
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8645299999999999
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.47
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.69
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.83
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.84
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,71.5
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,114.25
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,116.12
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,115.62
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,89.88
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,90.12
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96765
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93158
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85541
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91604
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8874200000000001
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94687
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99112
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98972
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87774
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99521
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8924200000000001
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.83
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.88
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.62
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.39
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,79.25
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,79.38
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,79.25
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,132.12
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,133.38
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,96.5
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,96.62
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97665
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95724
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95132
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8607799999999999
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98569
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86969
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98242
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99225
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.56
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.44
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.75
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9426
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96976
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.98
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.05
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.73
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,99.75
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,100.25
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,140.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,140.38
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,140.25
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,107.88
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,108.25
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
