Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94296
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95651
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92258
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83175
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95038
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90173
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97552
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94482
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93057
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96326
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.16
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.31
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.56
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,68.5
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,104.12
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,104.75
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95709
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94852
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94022
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81418
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99503
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9473
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94034
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96872
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95874
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87555
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98398
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90524
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.22
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,66.5
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,66.5
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,108.88
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,109.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,78.12
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95273
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94067
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92206
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8742
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99054
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92273
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98697
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.44
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.5
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94592
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94739
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.2
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.91
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,87.5
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,87.75
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,104.5
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,108.12
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,106.62
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,121.38
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,122.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,121.75
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94647
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92303
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93738
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87329
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9859
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90857
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92132
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97894
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95419
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.966
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93091
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.16
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.58
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.06
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.09
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
