Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,62.75
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,63.12
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,62.88
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,85.75
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,87.75
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,82.25
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,82.38
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96045
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.949
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95297
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96735
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99091
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94726
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94376
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96387
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95798
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96567
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87671
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.36
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.41
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.08
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.08
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,69.25
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,92.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,94.12
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,93.12
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,83.25
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,83.25
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,83.25
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95383
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94583
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93191
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98209
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99368
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96054
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8956299999999999
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92804
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86249
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9845
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95618
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7993399999999999
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.45
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.73
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,80.25
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,80.25
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,94.75
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,95.38
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,95.12
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96399
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92685
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87765
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99472
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93472
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92285
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94903
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99438
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86929
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89505
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9678
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96579
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.03
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.83
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.84
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,85.62
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,85.88
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,98.25
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,98.38
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,91.25
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,91.62
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,91.38
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97803
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9462
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96875
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92886
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8872399999999999
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97397
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98978
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8495799999999999
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598299999999999
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96063
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86664
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
