Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.09
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.97
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,81.12
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,95.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,95.38
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,95.12
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97476
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98428
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93872
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99673
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98465
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92065
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93808
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98929
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.892
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.75
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.5
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.94
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94464
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94955
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98679
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.09
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.16
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.88
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.89
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,36.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,113.88
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,114.62
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,148.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,148.25
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,148.12
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,101.38
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,102.25
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97638
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95578
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.12
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98602
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87716
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92615
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95764
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9599
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91608
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94522
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8508600000000001
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.53
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.62
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.08
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.77
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,92.5
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,92.62
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,92.62
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,92.38
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,93.88
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.12
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,81.5
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,82.25
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,81.88
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96619
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96258
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98645
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87616
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94244
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99106
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941899999999999
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99158
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98575
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.31
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.36
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.11
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.72
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.91
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,122.5
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,123.62
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,114.5
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,115.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,114.75
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97534
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9826
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99356
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92267
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8619399999999999
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97562
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
