Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98587
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99112
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96512
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.5
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.75
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.83
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.08
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,123.62
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,124.75
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,112.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,112.25
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,112.12
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,130.75
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,131.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,130.88
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98141
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94943
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92087
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99301
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98572
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8629100000000001
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98358
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91733
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85495
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98758
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92688
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.52
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.59
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.59
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.88
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,122.5
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,122.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,108.62
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,110.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,109.25
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,82.75
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95813
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97751
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99292
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98801
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8906799999999999
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89566
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90677
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91583
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98468
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9791
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.53
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.58
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.86
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.98
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,93.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,93.12
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,93.12
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,120.25
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,120.38
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,120.38
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,116.12
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,116.25
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,116.12
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92517
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94559
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97302
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95395
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8896200000000001
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.5
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91656
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95859
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95056
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92648
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97317
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96228
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.81
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.16
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.28
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,76.25
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,83.62
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,105.5
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,105.75
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,105.62
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97137
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93494
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95612
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82644
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99081
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91006
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
