Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91724
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97781
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.996
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.57
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73993
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99316
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95142
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.25
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.33
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,64.75
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,115.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,122.38
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,120.38
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,106.5
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,107.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.75
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96414
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98172
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97189
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98087
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97763
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96411
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99152
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95517
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.62
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.93
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88177
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98663
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99069
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.25
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.75
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.81
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.73
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.78
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.83
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.92
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,38.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,112.12
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,112.88
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,112.62
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,158.38
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,159.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,158.75
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,141.62
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,141.88
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,141.88
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9798
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94513
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96713
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93811
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91223
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98099
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98331
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99191
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98956
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8584
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98584
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96991
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.94
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.7
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.72
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.78
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,97.38
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,97.75
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,97.62
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,106.75
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,107.75
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,121.62
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,121.62
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,121.62
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97345
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92511
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94128
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99084
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90985
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97702
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92786
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97717
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.948
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.31
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72772
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96011
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96826
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.84
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.95
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.59
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.7
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,92.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,77.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,98.88
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,99.62
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,99.25
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98755
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96085
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97024
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94214
