Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98062
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97366
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97949
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98352
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76367
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99124
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96716
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.02
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.05
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.27
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.38
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,102.62
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,102.62
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,102.62
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,118.12
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,118.75
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,113.38
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,113.5
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,113.38
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9791
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94977
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92285
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94043
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99066
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95074
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97272
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93249
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91763
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97696
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8855
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.94
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.05
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.41
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.52
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,80.12
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,80.12
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,80.12
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,104.5
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,105.38
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,85.38
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,85.62
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97613
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94784
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98202
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95041
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8685
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99396
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97137
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98532
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98679
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8739299999999999
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98154
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86871
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.84
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.17
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.2
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,79.75
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,80.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,99.88
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,100.5
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,100.12
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,113.62
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,114.12
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.88
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98544
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96942
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98013
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96127
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99548
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96124
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92807
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99124
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98141
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98926
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8511299999999999
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.39
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.05
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.22
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.33
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,100.38
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,100.62
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,128.75
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,129.12
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,128.88
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,121.25
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,123.25
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,122.62
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9783
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93838
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97012
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
