Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.81
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93475
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91089
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97858
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97815
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98923
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99551
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.62
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.75
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.25
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94491
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98083
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96884
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.22
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.31
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.45
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.45
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.77
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.78
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,111.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,111.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,120.5
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,121.62
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,121.12
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,120.88
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,121.12
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98614
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97037
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96167
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.75
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98254
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91525
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87698
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98544
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97797
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98492
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98425
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91037
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,237.67
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,237.72
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.56
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.66
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,236.55
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,236.56
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,143.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,143.25
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,143.12
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,103.75
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,104.25
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,102.62
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,103.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,102.88
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94415
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88525
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95526
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99045
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98556
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97708
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97263
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97906
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78582
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98645
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91977
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.11
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.17
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.05
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.16
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,237.08
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,237.09
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,79.5
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,79.25
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,86.12
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,87.38
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.75
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,100.12
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,100.5
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.38
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96237
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93057
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98306
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99133
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8827200000000001
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96332
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.63
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97986
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86792
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73919
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99319
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94424
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.28
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.36
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.64
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,237.98
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,238.03
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,96.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,96.25
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,96.25
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,81.0
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,82.75
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,81.88
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,102.5
750885.0,Bartestree Convent,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,103.62
