Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.59
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,67.62
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,67.88
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,84.88
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,85.12
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89145
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8163699999999999
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91272
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.37
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8696
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95618
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79806
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8812200000000001
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8521700000000001
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.25
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79706
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95795
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22295
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.45
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.48
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.75
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.84
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.31
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,56.25
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.75
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.12
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8547600000000001
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82629
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7811899999999999
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93674
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8884
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96045
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91302
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8956299999999999
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85931
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77996
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96448
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80362
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.59
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.64
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.09
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.92
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95257
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94788
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9299
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93771
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98135
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90259
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85055
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89456
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90292
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7478600000000001
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97702
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.38
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.05
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.5
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,64.25
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,64.25
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,65.25
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,94.62
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,100.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,97.25
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98331
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98437
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.69
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94833
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98157
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98556
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88046
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83368
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8002
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86615
