Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7730100000000001
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92319
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.5
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.09
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.11
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.77
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.8
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,97.88
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,98.25
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,100.88
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,102.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,101.38
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,110.12
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,112.38
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.38
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79837
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6531899999999999
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7225
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95343
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98068
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94977
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8600700000000001
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8526600000000001
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83221
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.19
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78747
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27797
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7408399999999999
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.59
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.48
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.02
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.17
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84814
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71975
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88821
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95187
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98431
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96933
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8876
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84073
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86697
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.88
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.06
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83349
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95819
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29589
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.11
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.72
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.37
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93033
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91745
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.48122
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8356899999999999
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94455
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95496
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8275100000000001
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97424
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-142.81
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.44
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94321
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7518
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37414
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.38
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.52
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.2
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.28
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.02
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,51.62
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,51.75
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,53.62
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98245
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74237
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96616
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95538
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8689600000000001
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8225100000000001
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93854
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
