Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.43
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9078
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5169
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8865299999999999
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.33
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.56
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.86
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,77.75
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,77.88
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.75
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,90.88
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,96.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94308
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92032
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97263
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.13
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79318
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94513
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94846
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8865299999999999
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98566
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87039
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.06
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,76.38
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.75
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85165
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26653000000000004
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94543
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.09
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.34
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.45
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,69.75
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,80.25
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,92.62
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,92.88
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,92.75
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.38
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82824
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.50457
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62615
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.13
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7478899999999999
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95743
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81152
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93292
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92456
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.5
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.75
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7633300000000001
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93719
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90274
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.22
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.61
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.73
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.83
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.5
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.56
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75125
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.33285
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.41476
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.69
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75726
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95651
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90222
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86331
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92667
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.88
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88931
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9422
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8478399999999999
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.03
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.58
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.72
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,35.62
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96857
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94614
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96414
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.13
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80374
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92932
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79608
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
