Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8954799999999999
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98657
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85867
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.44
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.88
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7632399999999999
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33031
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78418
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.73
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.53
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,63.12
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,63.25
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,63.25
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.62
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,66.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.19
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93127
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82232
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.40029
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8360299999999999
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8708799999999999
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88861
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91199
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89346
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96814
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.19
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7984600000000001
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84875
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92352
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.86
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.3
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,241.8
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,50.38
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,56.5
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,57.25
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8251299999999999
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8006300000000001
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92395
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92657
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871700000000001
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92453
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.75
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88638
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98163
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75589
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.06
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.5
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91153
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98215
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72924
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.95
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.62
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85895
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71899
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87985
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90509
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8696299999999999
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8724299999999999
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90118
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80175
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.5
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8659
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97983
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8347399999999999
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.73
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.94
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.72
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98944
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97589
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99277
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.62
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.75
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,85.38
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.75
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
