Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98428
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81192
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84634
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97821
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91577
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91748
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.88
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.5
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.94
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86419
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8409399999999999
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95621
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.78
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.94
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,129.12
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,146.25
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,89.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,100.62
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,97.62
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,123.25
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,134.38
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,132.12
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8522299999999999
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92337
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95834
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98099
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90558
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9581
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93582
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97681
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.56
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91165
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97781
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8920899999999999
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.88
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.66
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.92
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.77
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,84.5
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,73.38
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94281
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95767
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95401
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87616
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95569
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8735299999999999
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99039
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8417
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8398700000000001
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94742
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98456
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.14
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.08
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.14
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,71.75
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,77.5
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.25
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,86.12
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,86.62
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,86.38
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,92.75
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,93.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,92.88
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95969
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7832600000000001
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91592
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90573
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87713
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93375
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96832
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97876
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.5
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8643200000000001
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97385
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9729
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.52
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.62
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.78
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.81
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,76.25
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.12
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,83.75
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
