Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98029
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95438
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97818
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8726799999999999
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94925
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92935
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8165899999999999
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-128.81
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81515
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.51656
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94107
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.91
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.98
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.56
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.5
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.67
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,91.12
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,91.25
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,91.25
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,67.5
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,92.88
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,93.12
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95724
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96936
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96045
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.5
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89169
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88089
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79135
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97244
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94711
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86282
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-102.44
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8722200000000001
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.06761
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95993
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.73
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.34
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.39
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.94
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,237.97
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,86.62
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,87.12
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,86.88
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,82.38
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,85.5
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,93.25
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,94.12
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,93.75
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9744
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93356
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96628
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99072
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8168300000000001
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95435
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93878
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94092
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.901
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98752
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95215
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95138
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,238.88
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.17
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.53
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,237.66
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,237.97
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,90.62
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,94.88
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,66.75
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,86.62
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,84.75
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-54.06
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93069
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.4728
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94846
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.75
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.87
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9798
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73751
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7684300000000001
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.81
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9928
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99506
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7211
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-129.69
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8706
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.53152
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97964
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.59
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.72
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.12
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.66
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.91
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
