Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,88.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,94.62
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,50.88
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,62.62
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92496
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93127
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8967
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.25
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.63
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7615
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.755
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94141
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98138
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91202
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.56
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8846700000000001
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94318
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37084
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.75
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.95
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.27
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.59
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.84
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,240.03
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,72.12
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,85.88
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,69.38
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,82.75
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96542
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94543
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91937
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7994
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94916
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.56
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7813399999999999
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93246
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92969
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-109.87
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91562
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8643200000000001
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.30672
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.23
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.36
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.72
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.84
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.08
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.11
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,81.25
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,81.5
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,64.25
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,82.88
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98877
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96374
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97366
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8985299999999999
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94015
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87805
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8941600000000001
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99152
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91513
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.25
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79803
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97287
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5291100000000001
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.14
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.66
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.5
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.56
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,85.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,84.88
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,95.12
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,96.25
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,95.75
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,89.38
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.69
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6853
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.27477
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74624
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98962
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97583
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89612
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98737
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98468
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-82.44
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96268
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97967
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20739
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
